Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,10.3
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.99
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.87
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.16
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,12.13
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,53.0
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,10.2
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.93
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
340158,North Whilborough,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,10.42
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,45.5
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.97
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
340158,North Whilborough,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,12.78
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.04
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,51.0
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,9.9
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.34
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
340158,North Whilborough,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.87
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.4
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,9.8
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.91
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
340158,North Whilborough,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.01
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,11.67
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,50.2
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,9.6
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.32
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
340158,North Whilborough,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.05
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,12.68
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,53.6
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,9.5
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.28
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
340158,North Whilborough,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.63
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,13.33
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,57.4
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,9.3
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.32
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.59
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
340158,North Whilborough,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.65
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.79
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,53.9
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,9.1
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.66
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
340158,North Whilborough,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.47
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.1
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,49.5
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,8.9
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.01
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
340158,North Whilborough,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.06
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.25
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,8.7
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.62
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
340158,North Whilborough,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.48
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.6
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,43.3
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,8.5
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.56
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
340158,North Whilborough,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.79
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.59
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,52.9
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,8.3
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.42
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
340158,North Whilborough,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,12.25
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.37
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,52.3
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,8.1
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.02
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.08
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.37
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
340158,North Whilborough,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.91
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.15
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,46.7
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,7.9
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
