Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.28
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
340158,North Whilborough,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,11.02
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.04
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,47.7
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,7.7
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.69
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.11
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
340158,North Whilborough,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,11.26
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.93
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,53.3
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,7.6
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.19
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
340158,North Whilborough,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,15.04
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,12.82
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,67.4
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,7.5
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.74
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
340158,North Whilborough,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,16.36
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,14.83
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,71.0
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,7.5
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.45
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
340158,North Whilborough,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,12.59
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,11.53
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,56.1
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,7.5
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.63
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.18
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
340158,North Whilborough,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.37
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,16.25
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,67.2
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,7.5
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.28
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
340158,North Whilborough,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,16.06
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,12.57
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,69.2
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,7.5
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.96
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
340158,North Whilborough,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,17.18
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.9
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,69.6
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,7.5
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.03
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
340158,North Whilborough,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.79
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.99
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,49.5
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,7.5
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.43
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
340158,North Whilborough,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.15
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.38
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,52.1
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,7.5
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.68
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
340158,North Whilborough,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.25
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.24
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,46.6
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,7.6
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.49
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
340158,North Whilborough,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,12.15
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.19
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,54.3
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,7.6
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.1
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
340158,North Whilborough,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,14.03
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.61
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,59.2
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,7.6
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.39
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
340158,North Whilborough,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,14.5
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.84
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,57.6
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,7.7
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.71
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
340158,North Whilborough,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,12.35
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.91
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,50.3
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
