Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,7.7
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.08
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
340158,North Whilborough,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,13.64
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.17
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,56.5
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,7.8
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.06
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.18
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
340158,North Whilborough,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,16.34
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.44
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,67.5
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,7.8
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.07
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.39
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.79
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
340158,North Whilborough,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,25.66
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.2
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,105.4
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,109.9
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,7.9
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.43
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
340158,North Whilborough,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,27.76
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.83
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,113.3
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,118.0
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,7.9
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.08
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.07
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
340158,North Whilborough,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,16.57
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.84
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,65.6
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,8.0
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.58
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.45
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
340158,North Whilborough,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,15.53
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.52
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,63.2
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,8.0
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.93
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.54
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.18
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
340158,North Whilborough,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,12.85
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.5
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,51.9
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,8.1
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.7
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
340158,North Whilborough,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.5
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.18
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,41.3
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,8.1
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.48
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
340158,North Whilborough,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.7
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.92
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,8.2
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.02
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.21
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
340158,North Whilborough,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,11.32
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.77
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,46.7
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,8.3
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.98
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
340158,North Whilborough,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.66
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.41
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,40.1
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,8.4
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.63
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
340158,North Whilborough,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.51
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.89
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,8.5
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.34
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.1
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
340158,North Whilborough,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.67
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.62
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,8.5
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.74
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
340158,North Whilborough,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.54
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.87
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,29.5
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,8.6
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,15.3
