Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
340158,North Whilborough,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.72
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.34
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,8.6
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.54
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
340158,North Whilborough,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.07
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.26
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,8.7
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.5
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
340158,North Whilborough,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.26
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.42
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,8.8
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.09
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.66
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,14.4
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
340158,North Whilborough,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.83
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.39
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,41.0
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,8.8
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.62
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
340158,North Whilborough,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,14.08
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.5
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,54.5
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,8.9
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.62
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
340158,North Whilborough,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,12.58
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.35
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,49.1
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,9.0
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.57
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
340158,North Whilborough,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.36
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.72
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,9.0
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.2
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.92
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
340158,North Whilborough,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.58
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.28
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,9.1
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.4
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.41
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
340158,North Whilborough,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.66
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.65
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,9.2
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.45
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.82
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
340158,North Whilborough,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.56
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.49
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,9.2
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.61
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
340158,North Whilborough,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,10.78
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.39
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,42.5
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,9.3
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.52
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
340158,North Whilborough,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,10.29
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.88
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,41.5
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,9.4
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.01
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
340158,North Whilborough,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.36
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.55
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,9.5
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.21
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.7
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
340158,North Whilborough,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,10.3
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.13
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,41.4
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,9.5
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.25
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
340158,North Whilborough,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,9.97
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.4
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,39.6
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
