Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,9.6
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.79
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.55
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
340158,North Whilborough,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,10.07
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.98
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,41.4
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,9.7
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.1
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
340158,North Whilborough,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,10.92
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.4
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,43.3
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,9.7
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.51
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
340158,North Whilborough,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,9.04
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.94
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,38.6
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,9.8
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.16
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
340158,North Whilborough,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.65
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.69
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,9.9
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.71
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.28
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.87
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
340158,North Whilborough,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.49
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.13
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,9.9
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.05
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.27
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
340158,North Whilborough,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.18
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.1
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,10.0
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.18
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.32
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
340158,North Whilborough,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.24
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.52
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,33.3
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,10.0
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.02
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.74
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
340158,North Whilborough,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,11.19
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.19
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,43.3
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.64
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.38
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
340158,North Whilborough,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,9.29
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.68
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.02
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.88
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.66
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.34
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,10.2
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.7
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.12
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.47
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
340158,North Whilborough,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.44
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.6
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,10.3
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.38
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.28
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.73
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
340158,North Whilborough,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.25
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.2
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,10.3
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.38
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
340158,North Whilborough,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.44
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,10.4
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.81
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.57
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
340158,North Whilborough,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,11.0
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.57
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,44.1
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,10.4
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
340158,North Whilborough,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
