Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,11.9
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.18
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,45.8
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,10.5
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.49
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
340158,North Whilborough,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,11.38
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.19
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,44.5
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.39
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.59
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.9
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,10.5
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.46
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
340158,North Whilborough,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,17.76
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.14
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,73.1
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.7
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.45
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,10.5
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.37
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
340158,North Whilborough,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,20.77
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.94
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,80.4
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,88.0
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,10.6
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.73
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.17
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
340158,North Whilborough,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.84
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.69
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.13
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,10.8
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.65
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
340158,North Whilborough,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.16
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.31
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,10.7
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.71
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.63
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
340158,North Whilborough,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.88
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.69
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,10.6
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.8
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.93
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
340158,North Whilborough,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.39
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.62
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,10.6
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.87
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
340158,North Whilborough,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.05
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.37
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,10.6
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
340158,North Whilborough,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.37
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.55
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,39.5
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,10.6
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
340158,North Whilborough,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.26
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.67
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,45.6
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,10.6
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
340158,North Whilborough,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.96
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.62
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,44.4
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,10.6
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
340158,North Whilborough,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.19
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.96
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,45.6
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,10.5
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.06
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
340158,North Whilborough,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,10.38
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.51
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,52.9
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,10.5
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.76
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
340158,North Whilborough,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,11.34
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,11.01
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,55.8
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,10.5
