Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.9
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,13.01
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.21
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,61.9
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,10.5
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,0.85
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
340158,North Whilborough,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,13.44
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.85
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,58.4
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,10.5
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,1.45
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
340158,North Whilborough,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,14.06
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.65
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,59.1
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,10.4
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,1.02
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
340158,North Whilborough,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,14.26
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.73
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,58.2
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,10.4
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,1.44
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.23
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
340158,North Whilborough,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,14.55
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.92
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,66.5
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,10.3
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.26
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
340158,North Whilborough,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,12.36
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.8
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,57.8
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,10.3
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.18
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
340158,North Whilborough,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.69
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.11
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,54.2
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,10.3
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.43
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.72
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
340158,North Whilborough,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.97
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.27
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,54.6
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,10.3
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.25
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
340158,North Whilborough,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,13.85
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.01
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,58.0
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,10.3
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.46
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
340158,North Whilborough,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.82
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.34
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,51.0
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,10.3
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,1.2
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
340158,North Whilborough,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.53
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.68
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,52.2
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,10.4
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.66
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
340158,North Whilborough,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.72
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.33
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,53.0
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,10.4
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,1.55
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
340158,North Whilborough,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.52
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.19
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,56.6
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,10.5
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,1.58
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
340158,North Whilborough,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,12.25
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.25
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,56.0
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,10.4
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,1.38
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
340158,North Whilborough,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.7
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
