Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.94
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,56.6
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,10.4
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,1.41
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
340158,North Whilborough,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.73
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.71
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,59.8
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,10.4
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,1.48
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.09
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
340158,North Whilborough,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,17.32
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.68
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,69.1
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,10.4
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,2.84
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.07
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
340158,North Whilborough,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.8
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.79
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,70.5
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,10.4
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,1.8
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
340158,North Whilborough,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.88
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.55
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,67.3
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,10.4
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,1.67
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
340158,North Whilborough,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,18.57
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,16.24
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,79.6
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.5
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,10.3
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,2.25
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
340158,North Whilborough,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,22.0
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,15.76
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,89.8
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,95.5
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,10.3
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,2.39
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
340158,North Whilborough,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,26.15
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.7
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,103.4
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,112.6
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,10.2
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.47
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,1.74
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.18
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
340158,North Whilborough,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,23.68
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.57
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,96.0
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,102.6
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,10.2
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,2.78
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.02
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
340158,North Whilborough,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,22.9
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.6
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,94.3
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,98.5
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,2.31
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
340158,North Whilborough,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,23.74
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.94
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,96.5
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,102.2
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,3.59
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.52
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
340158,North Whilborough,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,23.79
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,17.01
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,95.5
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,102.4
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.85
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,4.75
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
340158,North Whilborough,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,23.8
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,20.58
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,101.2
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,102.5
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.84
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.31
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
340158,North Whilborough,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,27.84
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.33
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,107.9
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,119.8
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.89
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.45
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
340158,North Whilborough,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,23.67
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.9
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,92.4
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,102.2
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
