Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.71
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.49
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
340158,North Whilborough,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,19.66
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.53
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,77.9
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.2
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,10.2
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
340158,North Whilborough,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.01
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.95
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,62.6
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,10.3
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.72
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
340158,North Whilborough,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,15.35
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.6
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,60.6
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,10.3
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.1
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
340158,North Whilborough,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.42
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.33
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,49.7
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,10.4
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.01
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
340158,North Whilborough,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.15
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.34
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,10.4
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.08
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.98
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
340158,North Whilborough,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.34
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.51
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,10.5
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
340158,North Whilborough,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.76
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.5
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,37.8
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,10.5
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
340158,North Whilborough,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.4
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.78
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,38.6
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,10.5
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.43
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.27
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
340158,North Whilborough,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.03
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.61
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,47.0
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,10.5
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.46
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.79
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
340158,North Whilborough,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.53
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.67
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,38.9
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,10.5
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.56
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.55
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.98
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
340158,North Whilborough,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.46
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.02
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,10.5
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.71
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.06
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
340158,North Whilborough,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.79
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.51
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,10.5
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.31
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.47
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
340158,North Whilborough,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.19
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.99
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,10.4
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.09
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.67
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
340158,North Whilborough,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.47
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.63
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,10.4
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.37
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.67
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
340158,North Whilborough,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.56
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.89
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
