Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,10.3
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.57
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.1
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
340158,North Whilborough,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.18
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.89
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,39.3
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,10.3
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.67
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.31
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
340158,North Whilborough,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.3
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.41
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,39.0
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,10.2
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.7
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
340158,North Whilborough,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.83
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.91
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,37.6
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.37
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.16
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
340158,North Whilborough,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.91
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.24
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,10.0
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.8
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
340158,North Whilborough,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.11
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.86
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,10.0
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.82
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.11
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
340158,North Whilborough,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.5
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.58
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,34.3
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,9.9
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.44
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.99
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
340158,North Whilborough,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.11
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.23
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,9.9
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.05
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.69
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
340158,North Whilborough,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.74
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,30.8
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,9.8
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.03
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.79
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
340158,North Whilborough,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.23
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.46
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,9.7
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.56
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
340158,North Whilborough,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.03
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.48
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,38.8
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,9.6
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.39
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.81
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
340158,North Whilborough,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,9.33
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.75
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,39.6
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,9.5
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.71
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
340158,North Whilborough,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.4
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.79
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,9.4
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.33
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.46
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
340158,North Whilborough,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.04
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.37
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,9.2
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.76
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.67
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
340158,North Whilborough,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.52
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.99
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,38.1
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,9.1
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
