Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.63
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.21
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
340158,North Whilborough,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.55
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.71
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,41.3
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,8.9
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.03
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
340158,North Whilborough,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.05
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.96
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,8.7
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.88
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.44
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
340158,North Whilborough,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.59
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.03
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,8.5
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.55
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.91
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
340158,North Whilborough,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.8
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.47
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,31.9
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,8.4
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.37
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
340158,North Whilborough,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.86
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.53
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,8.2
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.83
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.68
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.5
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
340158,North Whilborough,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.34
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.8
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,8.0
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.28
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.92
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.09
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
340158,North Whilborough,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.67
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.59
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,7.8
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.94
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.04
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
340158,North Whilborough,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.77
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.51
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,36.1
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,7.6
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.74
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.65
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
340158,North Whilborough,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.47
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.83
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,42.8
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,7.5
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.68
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
340158,North Whilborough,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,11.41
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.12
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,47.9
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,7.3
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.77
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.28
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
340158,North Whilborough,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.98
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.64
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,36.7
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,7.1
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.51
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.83
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
340158,North Whilborough,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.54
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.01
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,6.9
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.21
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.16
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
340158,North Whilborough,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.58
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.38
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,6.8
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.34
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.53
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
340158,North Whilborough,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.49
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.93
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,38.8
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,6.6
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.96
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.67
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
340158,North Whilborough,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.32
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.37
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,45.3
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
