Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,6.5
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.3
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
340158,North Whilborough,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,13.4
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.14
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,59.4
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,6.5
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.49
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.1
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
340158,North Whilborough,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,15.02
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.91
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,64.1
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,6.5
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.41
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
340158,North Whilborough,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,17.92
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,10.61
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,72.5
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,6.4
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.8
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
340158,North Whilborough,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,17.31
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.42
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,72.4
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,6.4
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.88
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.3
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
340158,North Whilborough,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,22.82
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.7
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,89.3
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,98.1
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,6.4
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.92
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
340158,North Whilborough,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,18.0
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.71
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,71.5
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.2
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,6.4
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
340158,North Whilborough,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,13.65
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.29
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,58.3
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,6.4
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.07
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.61
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
340158,North Whilborough,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,13.19
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.36
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,54.3
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,6.5
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.89
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
340158,North Whilborough,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.43
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.38
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,50.3
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,6.5
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.93
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
340158,North Whilborough,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,12.67
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.11
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,54.3
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,6.5
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.98
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
340158,North Whilborough,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,16.29
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.07
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,66.7
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,6.5
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.75
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.46
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
340158,North Whilborough,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,16.1
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.83
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,66.3
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,6.6
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.53
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.25
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.8
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.66
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
340158,North Whilborough,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,14.39
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.69
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,61.1
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,6.6
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.93
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.45
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.8
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
340158,North Whilborough,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,12.31
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.52
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,50.3
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,6.6
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.23
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
