Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
340158,North Whilborough,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,13.67
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.83
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,55.1
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,6.7
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.06
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
340158,North Whilborough,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,13.75
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.03
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,57.1
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,6.8
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.71
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.32
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
340158,North Whilborough,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,15.76
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.26
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,63.7
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,6.8
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.53
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
340158,North Whilborough,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,13.93
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.99
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,55.9
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,6.8
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.23
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
340158,North Whilborough,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,14.26
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.63
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,56.0
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,6.9
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
340158,North Whilborough,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,14.84
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.27
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,58.0
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,6.9
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.81
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.58
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
340158,North Whilborough,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,11.16
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.97
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,45.5
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,7.0
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
340158,North Whilborough,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.98
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.83
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,40.5
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,7.0
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.08
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.06
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
340158,North Whilborough,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,10.43
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.65
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,44.9
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,7.1
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.99
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.91
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
340158,North Whilborough,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.88
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.61
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,7.1
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.35
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
340158,North Whilborough,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.74
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.97
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,7.1
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.28
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
340158,North Whilborough,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.94
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,7.2
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.7
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.16
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
340158,North Whilborough,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.78
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.89
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,7.3
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.13
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
340158,North Whilborough,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.28
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.78
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,7.3
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.95
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
340158,North Whilborough,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.69
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.88
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
