Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,7.4
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.01
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
340158,North Whilborough,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.99
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.16
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,7.4
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.3
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
340158,North Whilborough,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.47
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.64
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,38.9
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,7.5
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.76
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
340158,North Whilborough,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,12.61
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.45
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,47.6
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,7.5
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.62
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
340158,North Whilborough,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,12.99
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.18
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,53.6
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,7.6
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.4
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
340158,North Whilborough,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.66
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,7.6
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.53
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.61
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
340158,North Whilborough,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.42
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.8
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,7.7
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.24
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
340158,North Whilborough,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.19
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.52
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,7.8
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.68
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
340158,North Whilborough,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.01
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.66
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,33.7
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,7.8
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.78
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
340158,North Whilborough,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,11.63
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.03
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,44.6
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,7.9
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.18
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
340158,North Whilborough,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,10.49
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.19
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,42.8
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,7.9
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.34
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
340158,North Whilborough,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.89
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.75
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,7.9
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.9
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
340158,North Whilborough,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.55
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,8.0
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.47
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
340158,North Whilborough,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.35
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.02
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,8.0
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.16
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
340158,North Whilborough,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.47
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.11
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,36.6
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,8.0
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.33
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
340158,North Whilborough,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
