Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,11.79
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.31
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,44.7
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,8.1
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.6
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
340158,North Whilborough,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,12.36
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.72
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,47.8
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,8.2
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.04
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
340158,North Whilborough,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.91
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.92
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,8.3
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.93
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.12
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
340158,North Whilborough,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,12.78
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.39
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,48.6
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,8.3
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.57
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
340158,North Whilborough,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,13.55
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.67
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,52.4
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,8.4
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.52
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.79
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
340158,North Whilborough,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,8.9
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.07
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,41.8
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,8.4
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.78
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.21
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
340158,North Whilborough,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,13.39
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.14
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,51.2
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,8.5
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.46
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.27
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
340158,North Whilborough,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,10.79
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.88
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,46.0
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,8.5
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.67
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.99
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
340158,North Whilborough,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.06
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.13
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,8.6
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.53
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.28
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
340158,North Whilborough,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.52
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.77
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,8.6
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.53
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
340158,North Whilborough,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.33
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.87
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,8.7
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.26
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.02
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
340158,North Whilborough,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.98
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.41
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,8.8
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.07
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.98
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.54
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
340158,North Whilborough,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.54
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,8.8
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.75
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.79
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
340158,North Whilborough,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.8
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.99
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,8.8
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.9
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.72
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.31
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
340158,North Whilborough,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,14.15
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.39
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,56.4
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,8.9
