Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
340158,North Whilborough,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,14.91
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.29
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,58.4
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,9.0
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.54
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
340158,North Whilborough,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,11.33
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.43
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,47.2
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,9.0
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
340158,North Whilborough,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.72
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.19
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,15.3
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.62
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.44
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
340158,North Whilborough,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.71
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.17
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,15.3
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.42
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
340158,North Whilborough,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.09
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.45
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,15.3
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
340158,North Whilborough,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.05
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.22
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,37.3
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,15.3
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.96
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
340158,North Whilborough,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.76
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.33
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,15.2
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
340158,North Whilborough,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.7
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.74
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,34.6
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,15.2
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.05
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
340158,North Whilborough,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.19
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.9
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,31.1
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,15.2
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
340158,North Whilborough,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.14
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.47
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,15.2
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
340158,North Whilborough,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.44
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.99
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,35.5
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,15.1
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.38
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
340158,North Whilborough,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.06
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.86
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,39.6
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,15.1
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,1.91
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.33
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
340158,North Whilborough,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.98
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.29
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,42.9
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,15.1
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.5
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
340158,North Whilborough,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.58
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.76
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,15.1
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,1.9
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
340158,North Whilborough,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.04
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
