Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.62
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,40.2
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,15.1
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.11
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
340158,North Whilborough,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.76
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.45
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,43.9
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,15.1
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,1.71
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.01
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
340158,North Whilborough,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.29
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.66
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,46.0
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,15.1
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.1
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
340158,North Whilborough,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.47
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.13
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,46.8
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,15.1
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.92
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.64
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
340158,North Whilborough,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.3
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.98
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,39.8
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,15.1
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.68
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.49
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
340158,North Whilborough,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.25
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.5
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,45.0
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,15.1
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.74
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
340158,North Whilborough,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.52
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.19
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,42.1
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,15.2
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.82
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
340158,North Whilborough,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.93
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.68
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,41.7
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,15.2
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,2.04
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
340158,North Whilborough,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.68
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.31
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,51.8
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,15.2
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,1.98
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.02
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
340158,North Whilborough,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.87
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.16
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,54.4
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,15.2
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.87
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
340158,North Whilborough,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.73
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.59
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,48.5
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,15.3
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,1.91
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.22
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
340158,North Whilborough,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.34
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.2
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,41.2
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,15.2
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,1.85
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
340158,North Whilborough,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.67
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.62
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,48.5
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,15.2
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,2.63
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
340158,North Whilborough,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.37
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.92
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,44.8
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,15.2
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,2.08
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
340158,North Whilborough,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.75
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.94
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,46.9
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,15.1
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
