Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,2.73
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
340158,North Whilborough,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,13.73
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.04
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,55.8
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,15.1
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.46
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
340158,North Whilborough,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.86
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.92
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,66.1
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,15.1
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.24
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
340158,North Whilborough,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,13.72
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.02
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,62.0
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,15.1
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,3.52
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
340158,North Whilborough,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,14.68
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,12.56
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,66.5
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,15.1
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.02
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
340158,North Whilborough,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.54
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.6
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,65.6
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,15.1
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,1.62
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
340158,North Whilborough,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,20.41
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.97
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,82.3
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.4
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,15.0
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,2.45
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
340158,North Whilborough,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,20.96
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.52
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,88.0
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,91.0
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,15.0
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.21
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,3.05
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
340158,North Whilborough,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,22.5
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.22
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,90.1
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,97.4
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,15.0
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,3.21
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
340158,North Whilborough,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,21.94
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.89
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,86.7
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,95.0
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,14.9
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.56
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.87
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,4.45
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
340158,North Whilborough,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,21.7
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.34
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,87.1
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,94.6
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,14.9
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.19
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,3.2
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
340158,North Whilborough,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,26.77
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.99
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,104.8
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,115.9
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,14.9
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.1
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.82
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,4.56
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
340158,North Whilborough,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,25.67
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.53
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,100.2
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,110.9
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,14.8
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.09
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.48
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.07
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
340158,North Whilborough,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,21.75
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.81
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,90.2
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.7
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,14.8
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.62
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.07
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
340158,North Whilborough,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,18.85
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.97
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,80.2
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.7
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,14.8
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.84
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
340158,North Whilborough,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
340158,North Whilborough,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
340158,North Whilborough,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
340158,North Whilborough,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,17.69
340158,North Whilborough,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.13
340158,North Whilborough,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,76.3
340158,North Whilborough,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.3
340158,North Whilborough,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
