Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
340158,North Whilborough,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.69
340158,North Whilborough,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.69
340158,North Whilborough,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
340158,North Whilborough,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
340158,North Whilborough,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
340158,North Whilborough,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.33
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.53
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,44.3
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,14.4
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.47
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.79
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
340158,North Whilborough,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,13.76
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.44
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,58.7
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,14.3
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.62
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
340158,North Whilborough,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,9.61
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.5
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,44.0
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,14.3
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.42
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.76
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
340158,North Whilborough,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.85
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.25
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,40.9
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,14.2
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.84
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.62
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.52
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
340158,North Whilborough,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.81
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.62
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,37.6
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,14.2
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.64
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
340158,North Whilborough,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,14.17
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.85
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,58.3
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,14.1
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.49
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
340158,North Whilborough,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,11.35
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.27
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,50.1
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,14.1
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.59
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
340158,North Whilborough,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,13.74
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.02
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,54.2
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,14.0
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.33
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
340158,North Whilborough,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,14.87
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.41
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,55.8
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,14.0
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.92
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.32
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
340158,North Whilborough,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,12.81
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.19
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,49.9
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.89
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.05
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
340158,North Whilborough,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.51
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.11
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,38.1
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.85
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.56
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
340158,North Whilborough,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.39
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.92
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,39.0
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.27
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
340158,North Whilborough,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.81
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.14
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,13.8
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.9
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
340158,North Whilborough,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.4
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.44
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,49.7
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,13.8
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.92
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
340158,North Whilborough,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,14.63
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.36
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,59.0
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
