Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,13.8
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.04
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
340158,North Whilborough,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,14.65
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.89
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,59.1
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,13.7
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.03
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
340158,North Whilborough,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,17.44
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.89
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,68.0
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,13.6
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.95
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
340158,North Whilborough,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.18
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.39
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,13.6
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.06
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.29
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.72
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,13.6
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.3
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
340158,North Whilborough,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.63
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.46
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,36.9
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,13.5
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.93
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.9
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.47
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,44.9
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,13.5
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.38
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
340158,North Whilborough,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.93
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.59
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,36.3
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,13.4
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.38
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.74
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
340158,North Whilborough,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.25
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.16
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,39.6
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,13.3
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.96
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
340158,North Whilborough,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.81
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.4
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,45.4
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,13.2
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.83
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
340158,North Whilborough,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,13.22
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.16
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,56.4
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,13.1
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.08
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.23
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
340158,North Whilborough,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,17.67
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.22
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,70.4
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,13.1
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.35
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
340158,North Whilborough,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,20.92
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.98
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,80.9
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.3
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,13.0
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.99
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
340158,North Whilborough,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,14.53
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.78
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,59.0
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,13.0
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.46
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.16
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
340158,North Whilborough,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,11.06
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.86
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,48.2
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.25
