Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
340158,North Whilborough,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,11.83
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.38
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,51.8
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.92
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
340158,North Whilborough,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,14.61
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.72
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,55.6
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.82
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.47
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
340158,North Whilborough,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,14.19
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.54
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,54.5
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.86
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
340158,North Whilborough,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,12.51
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.34
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,54.6
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,12.7
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.01
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.63
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
340158,North Whilborough,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.99
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,13.64
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,60.2
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,12.6
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.29
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
340158,North Whilborough,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.39
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.86
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,48.5
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,12.6
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
340158,North Whilborough,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.08
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.73
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,55.4
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,12.5
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.02
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.71
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
340158,North Whilborough,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.51
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.83
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,44.7
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,12.5
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.73
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.02
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
340158,North Whilborough,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.45
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.45
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,41.5
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,12.5
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.33
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
340158,North Whilborough,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.62
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.63
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,48.6
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,12.4
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.15
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.19
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
340158,North Whilborough,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.68
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.13
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,44.4
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,12.4
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.46
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
340158,North Whilborough,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.63
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.95
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,37.2
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,12.3
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.67
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.39
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
340158,North Whilborough,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.55
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.39
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,40.8
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,12.3
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.47
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
340158,North Whilborough,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.86
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.74
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,36.1
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,12.3
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.72
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.03
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
340158,North Whilborough,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.75
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.61
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,46.5
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
