Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,12.2
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
340158,North Whilborough,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.37
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.37
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,55.5
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,12.1
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
340158,North Whilborough,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.62
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.83
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,52.4
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,12.1
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
340158,North Whilborough,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.18
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.84
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,40.5
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,12.0
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.07
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
340158,North Whilborough,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.7
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.36
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,43.9
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,12.0
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
340158,North Whilborough,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.85
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.72
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,40.1
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,12.0
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.36
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.96
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
340158,North Whilborough,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.2
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.79
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,11.9
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.12
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
340158,North Whilborough,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.63
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.17
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,35.3
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,11.9
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.12
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.49
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
340158,North Whilborough,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.81
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.84
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
340158,North Whilborough,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.72
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.03
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.02
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.35
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
340158,North Whilborough,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.18
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.82
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,11.7
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.93
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.97
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
340158,North Whilborough,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.37
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.54
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,11.6
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.13
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.69
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
340158,North Whilborough,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.13
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.94
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,11.6
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.08
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
340158,North Whilborough,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.01
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.48
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,11.5
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.8
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.47
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.63
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
340158,North Whilborough,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.89
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.2
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,11.5
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.34
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
