Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
340158,North Whilborough,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.61
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.31
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,33.1
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,11.5
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.54
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
340158,North Whilborough,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.97
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.07
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,11.5
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.27
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
340158,North Whilborough,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.53
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,33.1
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,11.4
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
340158,North Whilborough,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.78
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.54
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,11.4
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.54
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.66
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
340158,North Whilborough,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.79
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.25
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,11.4
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.5
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.38
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
340158,North Whilborough,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.87
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.28
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,11.4
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.62
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.43
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
340158,North Whilborough,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.13
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.99
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.69
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,11.3
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.15
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
340158,North Whilborough,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.34
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.32
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.13
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,11.3
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.52
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
340158,North Whilborough,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.85
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.08
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.24
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.5
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,11.3
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.37
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.25
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
340158,North Whilborough,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.96
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.91
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.68
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.1
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,11.2
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.08
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
340158,North Whilborough,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.36
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.78
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.37
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.23
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.7
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,11.2
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.01
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
340158,North Whilborough,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.36
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.75
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.9
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,11.1
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.64
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.58
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
340158,North Whilborough,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.94
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.28
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.76
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,11.1
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.53
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.63
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
340158,North Whilborough,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.17
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.76
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.27
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.14
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.1
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.7
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,11.1
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.69
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.04
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
340158,North Whilborough,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.98
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.5
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.74
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
