Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,11.1
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.49
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.66
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
340158,North Whilborough,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.47
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.04
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,30.5
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,11.0
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.22
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.19
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
340158,North Whilborough,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.46
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.23
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,11.0
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.26
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.39
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
340158,North Whilborough,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.11
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.66
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,11.0
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.79
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
340158,North Whilborough,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.76
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,27.7
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,11.0
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.02
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.12
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
340158,North Whilborough,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.49
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.61
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,11.0
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.78
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
340158,North Whilborough,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.64
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.46
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,10.9
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
340158,North Whilborough,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.87
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.48
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,10.9
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.65
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
340158,North Whilborough,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.36
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.42
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,10.9
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.59
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
340158,North Whilborough,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.51
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.53
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,10.9
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.37
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.64
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
340158,North Whilborough,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.67
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.47
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,10.9
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
340158,North Whilborough,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.09
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.96
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,10.9
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.22
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
340158,North Whilborough,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.73
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.08
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,10.8
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.32
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
340158,North Whilborough,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.11
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.48
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.04
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.7
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,10.8
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.03
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.74
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
340158,North Whilborough,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.64
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.95
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,10.8
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.46
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.23
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
340158,North Whilborough,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
