Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.67
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.66
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,10.8
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.49
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.98
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
340158,North Whilborough,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.84
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,19.1
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.32
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
340158,North Whilborough,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.02
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.35
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,19.1
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.68
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
340158,North Whilborough,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.47
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.07
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,19.0
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.35
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
340158,North Whilborough,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.72
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.79
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,38.1
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,19.0
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
340158,North Whilborough,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.23
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.65
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,31.6
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,19.0
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
340158,North Whilborough,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.72
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.78
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,19.0
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.07
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
340158,North Whilborough,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.43
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.67
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,19.0
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.14
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.02
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
340158,North Whilborough,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.01
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.96
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,19.0
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.28
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
340158,North Whilborough,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,10.35
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.25
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,44.2
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,19.0
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
340158,North Whilborough,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.47
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.99
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,41.3
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,19.0
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.73
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
340158,North Whilborough,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.8
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.38
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,19.0
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,1.03
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.8
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.1
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.97
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,45.3
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,19.0
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,1.02
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
340158,North Whilborough,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.12
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.01
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,42.0
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,19.0
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,1.59
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
340158,North Whilborough,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.54
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.45
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,42.8
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,19.0
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
