Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,1.4
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.78
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
340158,North Whilborough,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,11.95
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.6
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,55.1
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,19.0
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,1.3
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
340158,North Whilborough,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.87
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.26
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,52.9
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,19.0
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,0.99
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.64
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
340158,North Whilborough,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.4
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.28
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,50.4
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,19.0
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,0.9
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
340158,North Whilborough,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.39
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,12.18
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,62.3
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,19.0
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.1
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
340158,North Whilborough,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,11.47
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.73
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,56.5
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,19.0
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.45
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
340158,North Whilborough,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.6
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.17
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,46.4
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,19.0
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.39
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
340158,North Whilborough,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.04
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.62
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,49.9
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,19.0
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,1.41
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
340158,North Whilborough,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.32
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.4
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,49.5
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,19.0
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.32
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
340158,North Whilborough,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.43
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.93
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,47.7
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,19.0
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,1.4
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.38
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
340158,North Whilborough,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,11.22
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.02
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,57.0
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,19.0
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,1.27
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
340158,North Whilborough,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.04
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.84
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,57.4
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,19.0
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,1.47
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
340158,North Whilborough,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.49
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,14.34
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,64.2
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,18.9
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,2.34
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.76
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
340158,North Whilborough,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.69
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.18
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,65.7
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,18.9
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,1.28
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
340158,North Whilborough,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.56
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,14.4
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,68.6
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,18.9
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,2.39
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.81
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
340158,North Whilborough,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,18.08
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
