Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.31
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,75.2
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,18.9
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,1.66
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
340158,North Whilborough,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,16.41
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.66
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,70.7
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,18.8
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.61
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,0.66
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
340158,North Whilborough,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.39
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.08
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,75.2
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,18.8
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.7
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,1.23
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
340158,North Whilborough,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,18.02
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,15.0
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,78.7
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.6
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,18.8
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,1.69
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
340158,North Whilborough,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,18.93
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,17.37
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,86.6
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.8
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,18.8
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,1.58
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
340158,North Whilborough,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,17.45
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.54
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,79.0
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,18.8
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.6
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,1.8
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.97
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
340158,North Whilborough,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,18.48
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.54
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,77.5
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.3
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,18.8
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,1.99
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
340158,North Whilborough,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.45
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.89
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,68.0
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,18.8
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,2.83
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
340158,North Whilborough,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,14.82
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.14
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,67.8
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,18.8
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,2.89
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
340158,North Whilborough,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,17.59
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.06
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,73.9
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,18.8
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.31
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,3.28
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
340158,North Whilborough,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,16.13
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.44
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,72.1
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,18.8
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.61
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
340158,North Whilborough,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,19.85
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.39
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,83.4
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.4
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,18.8
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.83
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,3.9
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
340158,North Whilborough,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,25.99
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.73
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,105.2
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,113.0
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,18.8
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.43
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.46
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
340158,North Whilborough,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,20.72
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.62
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,87.2
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.5
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,18.8
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.8
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.65
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
340158,North Whilborough,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,18.68
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.69
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,78.7
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,18.8
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.45
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
