Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.49
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.76
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
340158,North Whilborough,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,18.46
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.65
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,77.2
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,18.8
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.71
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.96
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.32
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
340158,North Whilborough,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.55
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.09
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,68.8
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,18.8
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.63
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
340158,North Whilborough,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.8
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.74
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,62.5
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,18.8
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.03
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
340158,North Whilborough,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.96
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,17.55
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,79.9
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,18.8
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.35
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.99
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
340158,North Whilborough,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,13.25
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,15.29
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,79.0
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,18.8
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.76
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
340158,North Whilborough,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.31
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.43
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,52.2
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,18.8
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.96
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.73
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
340158,North Whilborough,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.71
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.41
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,51.2
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,18.9
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.51
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
340158,North Whilborough,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.76
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.11
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,52.9
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,18.9
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.38
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
340158,North Whilborough,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.1
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,12.3
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,59.5
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,18.9
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.05
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
340158,North Whilborough,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.16
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,11.26
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,55.4
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,18.9
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.04
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
340158,North Whilborough,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.17
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.03
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,45.5
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,18.9
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.65
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
340158,North Whilborough,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.12
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,11.09
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,47.2
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,18.9
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.99
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.48
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
340158,North Whilborough,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.68
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.13
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,47.2
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,18.8
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.81
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.49
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
340158,North Whilborough,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.83
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,13.3
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,59.4
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,18.8
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.43
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
340158,North Whilborough,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,13.51
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,12.74
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,62.0
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
