Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,18.8
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.76
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
340158,North Whilborough,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,16.29
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,9.39
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,65.3
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,18.7
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.82
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
340158,North Whilborough,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,13.99
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.34
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,57.3
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,18.6
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.93
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
340158,North Whilborough,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,12.97
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.25
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,54.0
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,18.6
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.9
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
340158,North Whilborough,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,13.25
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.61
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,56.3
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,18.6
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
340158,North Whilborough,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.63
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,11.25
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,53.0
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,18.6
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
340158,North Whilborough,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.81
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,10.71
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,55.1
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,18.5
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.37
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
340158,North Whilborough,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.16
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.49
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,46.0
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,18.5
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.72
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.31
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
340158,North Whilborough,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.46
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.83
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,45.9
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,18.5
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.74
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
340158,North Whilborough,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.51
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.45
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,18.5
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.96
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.95
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
340158,North Whilborough,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,13.72
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.03
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,55.2
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,18.4
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.07
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.48
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
340158,North Whilborough,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,17.42
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,11.98
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,67.9
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,18.4
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.02
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
340158,North Whilborough,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.13
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.24
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,47.2
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,18.4
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.92
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.58
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
340158,North Whilborough,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.11
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.6
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,41.9
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,18.3
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.1
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.1
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
340158,North Whilborough,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.87
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.6
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,38.5
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,18.3
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
