Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.14
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.83
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
340158,North Whilborough,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.7
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.66
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,33.8
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,18.2
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.28
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.7
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
340158,North Whilborough,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.18
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.38
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,18.1
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.08
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.17
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
340158,North Whilborough,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.52
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.86
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,36.2
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,18.1
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.05
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
340158,North Whilborough,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.78
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.4
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,41.7
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,18.1
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.38
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.59
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
340158,North Whilborough,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.29
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.54
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,18.0
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.19
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
340158,North Whilborough,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.77
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.56
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,49.4
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,18.0
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.29
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
340158,North Whilborough,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.13
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.43
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,43.4
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,17.9
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.93
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.34
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
340158,North Whilborough,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.69
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.25
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,46.1
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,17.9
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.23
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
340158,North Whilborough,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,11.25
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.93
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,46.2
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,17.8
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.14
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
340158,North Whilborough,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.09
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.05
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,17.8
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.34
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
340158,North Whilborough,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.47
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,11.8
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,47.3
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,17.7
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.91
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
340158,North Whilborough,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.46
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,12.24
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,50.7
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,17.6
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.42
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
340158,North Whilborough,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.5
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.48
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,40.7
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,17.6
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.08
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
340158,North Whilborough,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.01
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,12.0
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,53.7
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,17.5
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.13
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
340158,North Whilborough,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.52
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.44
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,46.8
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
