Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,17.5
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.12
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
340158,North Whilborough,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.58
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,16.74
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,67.2
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,17.5
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.75
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
340158,North Whilborough,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.24
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.1
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,39.0
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,17.4
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.68
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.52
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
340158,North Whilborough,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.59
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.91
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,47.3
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,17.4
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.9
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
340158,North Whilborough,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,11.73
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.54
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,50.6
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,17.4
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
340158,North Whilborough,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,11.04
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.88
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,53.1
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,17.4
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
340158,North Whilborough,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.13
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.46
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,47.3
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,17.3
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.07
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
340158,North Whilborough,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,12.71
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.09
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,53.9
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,17.3
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
340158,North Whilborough,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.66
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.88
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,17.3
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.39
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
340158,North Whilborough,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.28
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.29
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,17.2
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.16
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
340158,North Whilborough,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.59
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.92
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,33.8
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,17.2
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.42
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.86
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
340158,North Whilborough,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.64
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.66
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,41.2
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,17.1
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.51
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.38
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
340158,North Whilborough,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.95
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.67
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,17.1
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.47
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.48
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
340158,North Whilborough,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.91
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.38
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,17.1
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.77
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
340158,North Whilborough,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.49
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.24
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,31.6
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,17.0
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.39
