Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.11
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
340158,North Whilborough,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.52
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.64
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,17.0
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
340158,North Whilborough,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.08
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.44
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,17.0
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.68
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
340158,North Whilborough,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.62
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.46
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,16.9
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.65
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
340158,North Whilborough,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.19
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.63
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,16.9
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.87
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
340158,North Whilborough,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.09
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.96
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,16.9
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.05
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.17
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
340158,North Whilborough,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.01
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.41
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,16.8
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.96
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.73
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
340158,North Whilborough,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.04
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.56
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,16.8
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.98
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.89
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,13.5
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
340158,North Whilborough,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.71
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.09
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,16.8
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.16
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.48
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
340158,North Whilborough,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.46
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.79
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,16.7
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.46
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.85
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.08
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
340158,North Whilborough,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.61
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.37
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,16.7
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.48
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.57
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
340158,North Whilborough,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.95
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.86
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,16.6
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.98
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
340158,North Whilborough,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.82
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.86
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,16.6
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.71
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
340158,North Whilborough,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.2
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.4
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,16.6
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.06
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.54
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
340158,North Whilborough,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.31
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.65
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,28.9
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,16.6
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.81
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
340158,North Whilborough,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.68
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.05
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
