Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,16.5
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.53
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.16
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
340158,North Whilborough,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.01
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.34
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,16.5
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.49
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
340158,North Whilborough,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.17
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.33
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,16.5
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.94
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.51
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.46
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
340158,North Whilborough,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.51
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.71
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,16.4
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.26
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.86
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
340158,North Whilborough,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.36
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.59
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.13
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,16.4
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.79
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
340158,North Whilborough,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.4
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.93
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,16.4
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.2
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.14
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
340158,North Whilborough,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.38
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.27
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,16.3
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.18
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.39
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
340158,North Whilborough,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.79
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.25
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,16.3
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.59
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.4
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
340158,North Whilborough,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.01
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.92
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,16.2
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.78
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.06
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
340158,North Whilborough,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.05
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.09
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,16.1
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.8
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.24
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
340158,North Whilborough,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.72
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.45
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,16.1
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.6
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
340158,North Whilborough,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.93
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.47
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,16.0
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.75
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.62
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
340158,North Whilborough,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.86
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.96
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,16.0
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.62
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.11
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
340158,North Whilborough,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.62
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.48
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,15.9
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.39
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.74
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
340158,North Whilborough,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.77
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.99
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,15.8
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.79
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.13
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.21
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
