Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.78
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.88
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,15.8
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.8
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.19
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.17
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
340158,North Whilborough,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.35
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.17
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,15.7
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
340158,North Whilborough,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.48
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.8
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,15.7
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.36
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.03
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
340158,North Whilborough,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.78
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.18
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,15.6
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.68
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.3
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
340158,North Whilborough,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.8
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.39
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,15.6
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.64
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.54
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
340158,North Whilborough,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.07
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.26
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,15.5
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.43
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
340158,North Whilborough,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.29
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.19
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,15.5
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.33
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
340158,North Whilborough,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.34
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.39
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,15.5
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.53
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
340158,North Whilborough,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.79
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.66
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,15.4
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.82
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
340158,North Whilborough,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.17
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.22
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,15.4
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.43
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
340158,North Whilborough,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.31
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,15.4
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.95
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.53
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
340158,North Whilborough,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.04
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.38
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,30.2
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.27
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.14
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.9
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,15.4
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.54
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.69
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
340158,North Whilborough,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.14
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.44
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,15.3
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.78
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.77
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
340158,North Whilborough,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.44
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.34
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,36.9
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,15.3
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.6
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
340158,North Whilborough,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.47
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.75
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
