Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,17.1
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.94
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
340158,North Whilborough,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.18
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.36
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,17.2
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.31
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.57
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
340158,North Whilborough,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.56
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.36
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,17.3
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.55
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
340158,North Whilborough,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.99
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.74
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,17.3
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.01
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
340158,North Whilborough,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.46
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.43
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,17.4
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.44
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.71
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
340158,North Whilborough,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.43
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.7
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,17.4
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.73
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.94
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
340158,North Whilborough,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.32
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.3
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,17.4
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.53
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
340158,North Whilborough,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.75
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.75
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,17.4
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
340158,North Whilborough,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.4
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.15
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,40.4
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,17.5
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.45
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
340158,North Whilborough,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.57
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.06
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,36.6
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,17.5
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.47
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.45
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
340158,North Whilborough,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.16
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.88
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,17.5
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.69
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.34
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
340158,North Whilborough,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.54
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.04
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,38.5
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,17.6
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,1.21
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.55
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
340158,North Whilborough,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,10.35
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.73
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,41.8
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,17.6
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,1.37
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.28
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
340158,North Whilborough,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.76
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.19
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,17.6
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,0.9
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.69
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
340158,North Whilborough,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.44
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.2
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,36.2
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,17.6
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,1.22
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.69
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
340158,North Whilborough,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
