Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.82
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.53
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,17.6
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.39
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.92
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
340158,North Whilborough,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.95
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.62
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,35.1
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,17.7
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.23
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.01
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
340158,North Whilborough,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.67
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.19
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,17.8
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.19
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
340158,North Whilborough,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.76
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.72
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,58.6
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,17.8
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.31
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
340158,North Whilborough,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,15.25
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.81
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,59.3
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,17.8
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.45
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.48
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
340158,North Whilborough,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.9
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.47
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,48.0
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,17.8
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,1.49
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.17
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
340158,North Whilborough,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.98
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.46
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,50.0
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,17.8
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.44
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
340158,North Whilborough,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.93
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.23
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,49.5
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,17.8
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,1.59
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
340158,North Whilborough,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,18.06
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.88
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,72.1
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,17.8
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,1.06
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.62
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
340158,North Whilborough,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,19.89
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.99
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,78.7
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.8
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,17.8
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.96
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,0.99
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
340158,North Whilborough,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,20.14
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.11
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,80.1
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.3
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,17.8
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,2.24
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
340158,North Whilborough,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,21.72
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.1
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,86.4
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,93.6
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,17.8
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,1.2
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
340158,North Whilborough,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,23.69
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.6
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,93.9
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.8
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,17.8
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.98
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,2.03
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.11
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
340158,North Whilborough,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,27.05
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.68
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,108.0
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,116.2
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,17.8
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.11
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,3.97
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
340158,North Whilborough,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,27.8
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.46
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,109.2
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,119.4
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,17.8
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
