Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.65
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.15
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
340158,North Whilborough,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,27.16
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.59
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,106.8
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,115.9
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,17.9
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.85
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.3
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
340158,North Whilborough,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,24.85
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.97
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,98.0
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,105.5
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,17.9
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.07
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,2.5
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
340158,North Whilborough,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,24.7
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.55
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,97.4
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,104.7
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,17.9
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.85
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,2.11
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
340158,North Whilborough,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,23.07
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.47
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,92.3
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.2
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,17.9
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.04
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,2.69
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
340158,North Whilborough,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,21.29
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.17
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,85.7
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.7
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,17.9
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.35
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,1.84
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
340158,North Whilborough,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.89
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.84
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,69.5
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,17.9
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,1.44
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
340158,North Whilborough,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,18.55
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.37
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,71.5
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,17.9
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,1.27
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
340158,North Whilborough,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,24.34
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.66
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,96.2
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,104.9
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,17.9
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.31
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,1.91
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
340158,North Whilborough,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,29.28
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.37
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,113.8
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,124.6
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,17.9
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.1
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,1.77
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,133.3
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
340158,North Whilborough,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,27.25
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.82
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,106.7
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,116.6
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,17.9
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.38
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,2.48
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
340158,North Whilborough,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,26.13
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.53
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,101.9
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,111.4
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,17.9
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.46
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.12
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
340158,North Whilborough,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,22.58
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.14
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,87.6
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,96.1
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,17.9
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.52
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.23
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
340158,North Whilborough,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,20.99
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.38
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,81.7
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.6
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,17.9
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.75
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.77
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
340158,North Whilborough,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,20.77
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.59
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,81.0
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.1
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,17.9
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.83
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.82
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
340158,North Whilborough,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,19.54
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.3
