Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,75.9
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.0
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,18.0
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.64
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
340158,North Whilborough,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.49
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.94
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,64.2
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,18.0
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.89
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.2
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
340158,North Whilborough,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.34
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.49
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,40.9
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,18.0
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.24
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.85
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
340158,North Whilborough,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.27
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.11
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,40.6
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,18.0
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.36
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.37
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
340158,North Whilborough,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.9
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.81
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,36.7
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,18.0
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.54
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
340158,North Whilborough,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.98
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.62
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,18.0
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,1.77
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
340158,North Whilborough,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.79
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.69
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,40.1
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,18.0
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.71
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.99
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
340158,North Whilborough,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.59
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.72
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,18.1
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.82
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
340158,North Whilborough,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.95
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.26
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,18.1
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.76
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.5
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
340158,North Whilborough,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.03
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.35
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,18.1
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.64
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.64
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
340158,North Whilborough,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.49
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.56
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,18.2
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.67
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.86
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
340158,North Whilborough,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.85
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.96
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.34
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,18.2
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.31
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.24
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
340158,North Whilborough,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.87
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.26
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,18.2
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.22
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.58
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
340158,North Whilborough,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.51
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.2
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,18.3
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.77
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.04
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.45
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
340158,North Whilborough,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.7
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.13
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,18.3
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
