Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.13
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.35
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
340158,North Whilborough,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.8
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.98
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,18.3
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.29
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.2
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
340158,North Whilborough,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.62
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.87
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,40.5
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,18.3
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.12
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
340158,North Whilborough,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.04
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.07
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,18.3
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.26
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.3
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
340158,North Whilborough,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.24
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.02
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,44.8
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,18.2
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.34
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.1
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.27
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
340158,North Whilborough,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.75
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,12.79
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,55.8
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,18.3
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.05
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
340158,North Whilborough,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.76
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,10.02
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,44.6
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,18.3
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.96
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
340158,North Whilborough,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.06
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.34
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,49.3
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,18.3
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.98
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
340158,North Whilborough,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.98
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.85
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,40.9
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,18.3
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.88
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
340158,North Whilborough,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.76
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.36
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,18.3
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.72
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.71
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
340158,North Whilborough,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.59
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.55
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,39.0
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,18.3
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.7
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
340158,North Whilborough,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.26
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.48
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,18.2
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.73
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
340158,North Whilborough,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.32
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.34
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,35.7
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,18.1
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.84
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.41
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
340158,North Whilborough,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.65
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,12.12
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,52.5
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,18.1
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.78
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
340158,North Whilborough,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.62
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.26
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,36.4
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,18.1
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.96
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.85
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
340158,North Whilborough,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.41
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.04
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
