Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,18.1
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.6
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
340158,North Whilborough,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.14
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.82
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,18.0
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.39
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
340158,North Whilborough,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.38
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.54
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,18.0
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.05
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
340158,North Whilborough,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.59
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.05
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,43.1
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,18.0
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.92
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
340158,North Whilborough,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.57
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.94
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,52.0
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,18.0
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.89
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
340158,North Whilborough,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.2
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.56
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,41.7
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,18.1
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.63
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
340158,North Whilborough,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.0
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.36
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,18.2
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.99
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.62
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.59
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
340158,North Whilborough,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.02
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.1
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,43.0
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,18.2
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.55
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.37
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
340158,North Whilborough,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.91
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.45
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,40.9
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,18.1
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.27
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.72
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
340158,North Whilborough,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.14
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.2
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,43.5
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,18.1
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.24
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
340158,North Whilborough,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.42
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.97
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,42.3
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.52
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,18.0
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.47
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.27
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
340158,North Whilborough,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.75
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.54
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,50.8
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,18.0
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.1
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
340158,North Whilborough,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.56
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.78
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,45.2
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,18.0
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.31
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.06
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
340158,North Whilborough,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.51
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,12.32
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,57.4
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,18.0
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.78
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
340158,North Whilborough,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.03
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.04
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,46.4
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,18.0
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
