Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.71
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
340158,North Whilborough,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.36
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.09
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,41.3
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,18.0
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.95
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
340158,North Whilborough,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.78
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.38
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,46.5
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,18.0
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.2
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
340158,North Whilborough,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.7
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.75
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,48.8
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,18.0
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.09
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
340158,North Whilborough,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.82
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.34
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,44.6
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,18.0
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.44
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
340158,North Whilborough,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,11.5
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.11
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,52.5
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,18.1
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.44
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
340158,North Whilborough,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,11.78
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.36
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,51.7
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,18.1
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.23
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
340158,North Whilborough,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,12.05
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.09
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,51.0
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,18.1
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.63
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.49
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
340158,North Whilborough,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,12.27
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.25
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,59.2
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,18.1
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.99
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
340158,North Whilborough,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,15.39
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.34
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,64.2
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,18.2
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.9
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.84
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
340158,North Whilborough,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,14.79
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.43
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,58.7
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,18.3
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.86
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.1
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
340158,North Whilborough,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,17.04
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.27
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,66.5
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,18.3
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.99
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
340158,North Whilborough,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,12.55
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.46
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,51.0
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,18.4
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.87
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
340158,North Whilborough,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,13.52
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.8
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,56.8
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,18.4
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.57
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.16
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
340158,North Whilborough,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,9.22
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.06
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,40.4
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,18.4
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.3
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.38
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
340158,North Whilborough,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,12.29
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,49.0
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
