Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,18.5
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.52
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.53
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
340158,North Whilborough,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,11.72
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.2
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,46.5
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,18.5
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.17
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
340158,North Whilborough,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.99
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.85
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,18.5
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.96
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.1
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
340158,North Whilborough,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.19
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.13
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,18.5
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.36
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
340158,North Whilborough,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.76
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.57
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,18.6
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.84
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.8
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
340158,North Whilborough,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.68
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.92
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,18.6
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.27
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.15
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
340158,North Whilborough,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.37
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.85
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,18.6
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.99
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.05
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
340158,North Whilborough,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.7
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.05
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,18.6
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.26
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.17
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
340158,North Whilborough,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.66
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.59
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,18.7
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.6
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.86
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
340158,North Whilborough,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.83
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.42
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,18.8
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.59
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
340158,North Whilborough,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.12
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.14
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,18.8
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.06
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.27
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
340158,North Whilborough,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.97
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,18.8
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.99
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
340158,North Whilborough,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.04
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.72
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,18.9
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.11
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.4
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.87
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
340158,North Whilborough,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,10.53
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.87
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,46.1
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,18.9
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.35
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.99
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
340158,North Whilborough,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,12.32
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.49
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,47.0
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,18.9
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
