Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
340158,North Whilborough,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,11.66
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.05
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,44.8
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,18.9
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.2
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
340158,North Whilborough,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,11.5
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.44
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,44.4
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,19.0
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.56
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
340158,North Whilborough,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,11.03
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.29
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,41.6
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,19.0
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.45
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
340158,North Whilborough,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,11.23
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.28
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,42.2
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.39
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,19.0
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.49
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
340158,North Whilborough,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,11.09
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.89
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,41.8
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,19.0
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.23
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
340158,North Whilborough,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,11.11
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,42.0
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,19.0
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.27
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
340158,North Whilborough,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,11.27
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.69
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,43.0
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,19.0
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.93
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
340158,North Whilborough,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,11.37
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.66
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,43.9
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,19.1
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.78
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
340158,North Whilborough,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,11.09
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.53
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,43.2
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,19.1
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.68
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
340158,North Whilborough,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,11.3
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.07
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,44.7
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,19.1
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.19
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
340158,North Whilborough,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,11.13
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.57
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,43.6
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,19.1
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.72
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
340158,North Whilborough,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,11.08
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.9
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,43.8
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,19.1
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.09
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
340158,North Whilborough,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,10.94
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.66
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,41.4
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,19.1
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.92
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.8
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
340158,North Whilborough,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,11.25
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.97
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,44.3
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,19.1
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.97
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.13
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
340158,North Whilborough,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,11.4
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.82
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,42.2
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
