Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,19.1
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.7
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.87
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.96
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
340158,North Whilborough,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,12.41
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.55
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,47.1
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,19.1
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.71
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.78
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
340158,North Whilborough,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,12.34
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.97
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,48.8
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,19.1
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.8
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.11
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
340158,North Whilborough,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,9.97
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.76
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,40.6
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,19.1
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.71
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.9
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
340158,North Whilborough,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.9
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.51
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,19.1
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.76
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.64
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
340158,North Whilborough,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.78
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.9
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,19.1
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.82
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.08
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.04
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
340158,North Whilborough,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.69
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.69
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,19.1
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.09
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.82
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
340158,North Whilborough,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.38
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.77
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,19.1
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.07
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.92
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
340158,North Whilborough,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.61
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.86
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,19.1
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.79
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.08
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
340158,North Whilborough,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.37
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.46
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,19.1
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.12
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.68
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
340158,North Whilborough,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.06
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.54
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,19.1
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.49
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.8
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
340158,North Whilborough,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.21
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.32
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,19.1
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.66
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
340158,North Whilborough,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.7
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.83
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,42.0
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,19.1
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.28
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
340158,North Whilborough,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.68
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.44
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,19.8
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.68
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
340158,North Whilborough,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.02
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.52
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,19.8
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.76
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
340158,North Whilborough,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
