Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.97
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.34
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,19.8
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.6
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
340158,North Whilborough,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.19
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.06
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,19.9
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.29
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
340158,North Whilborough,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.35
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.7
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,19.9
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.1
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.97
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
340158,North Whilborough,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.63
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.53
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,19.9
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.16
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.87
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
340158,North Whilborough,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.43
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.95
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,19.9
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.29
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
340158,North Whilborough,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.85
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.1
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,19.9
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
340158,North Whilborough,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.49
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.74
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,19.9
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.08
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.32
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
340158,North Whilborough,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.27
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.37
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,38.6
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,19.9
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,1.21
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.71
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
340158,North Whilborough,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.09
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.04
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,40.8
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,19.9
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,1.58
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
340158,North Whilborough,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,10.48
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.39
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,48.1
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,19.9
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,1.95
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
340158,North Whilborough,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.49
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,51.6
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,19.9
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.69
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,1.32
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
340158,North Whilborough,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.41
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.72
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,51.1
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,19.9
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,0.86
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.35
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
340158,North Whilborough,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.37
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.78
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,43.9
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,19.9
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,0.8
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
340158,North Whilborough,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.87
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.44
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,43.6
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,19.9
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,0.72
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.16
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.26
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.49
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,47.2
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,19.9
