Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.05
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
340158,North Whilborough,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.32
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,12.71
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,55.4
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,19.9
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.17
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.33
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
340158,North Whilborough,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.08
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.42
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,45.5
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,19.9
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.26
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
340158,North Whilborough,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.41
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,12.77
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,55.6
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,19.9
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.14
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
340158,North Whilborough,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.24
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,14.66
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,64.8
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,19.9
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,0.58
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
340158,North Whilborough,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,13.35
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.31
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,61.9
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,19.8
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.89
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,0.56
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
340158,North Whilborough,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.58
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.06
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,65.9
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,19.8
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,0.87
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
340158,North Whilborough,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,14.92
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.47
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,62.7
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,19.8
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,0.97
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.9
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
340158,North Whilborough,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.31
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.87
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,57.8
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,19.8
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.8
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,0.93
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
340158,North Whilborough,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.14
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.6
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,55.6
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,19.8
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
340158,North Whilborough,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.49
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.05
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,61.4
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,19.8
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,0.92
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
340158,North Whilborough,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,20.19
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.56
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,79.3
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.8
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,19.8
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,0.75
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
340158,North Whilborough,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,20.48
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.38
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,81.7
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.9
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,19.8
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,0.34
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
340158,North Whilborough,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,20.74
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.12
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,84.5
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,88.3
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,19.8
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.71
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,0.86
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
340158,North Whilborough,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,18.02
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,14.12
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,78.1
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.3
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,19.7
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,1.26
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
340158,North Whilborough,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,20.25
