Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.84
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,84.1
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.7
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,19.7
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,1.29
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.38
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
340158,North Whilborough,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,20.47
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,17.58
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,89.9
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.3
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.3
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,19.6
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.78
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,1.23
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
340158,North Whilborough,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,17.81
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.05
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,71.1
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.7
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,19.6
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.61
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,2.37
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
340158,North Whilborough,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,20.99
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.34
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,83.6
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.8
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,19.6
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,1.37
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.82
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
340158,North Whilborough,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,21.28
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.81
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,85.3
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,92.2
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,19.6
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.93
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,1.51
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
340158,North Whilborough,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,23.58
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.12
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,95.8
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,102.2
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,19.6
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.1
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,2.44
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.48
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
340158,North Whilborough,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,24.27
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.22
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,96.2
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,104.1
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,19.5
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.4
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,3.15
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
340158,North Whilborough,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,25.85
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.27
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,101.6
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,112.2
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,19.5
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.07
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.38
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
340158,North Whilborough,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,30.81
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.73
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,119.6
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,131.3
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,19.5
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.24
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,3.79
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
340158,North Whilborough,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,31.63
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.68
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,125.1
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,134.9
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,19.4
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.86
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.52
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,136.7
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
340158,North Whilborough,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,25.92
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.03
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,101.6
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,110.5
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,19.4
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.39
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.51
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
340158,North Whilborough,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,28.14
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.5
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,109.6
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,119.9
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,19.4
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.46
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.35
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
340158,North Whilborough,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,24.93
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.09
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,98.7
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,107.5
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,19.3
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.86
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.46
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
340158,North Whilborough,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,18.47
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.39
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,79.5
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.8
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,19.3
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.92
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.57
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
340158,North Whilborough,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.92
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.28
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,62.8
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,19.3
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
