Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.46
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
340158,North Whilborough,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.35
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.9
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,49.5
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,19.3
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.48
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
340158,North Whilborough,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.74
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.24
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,47.0
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,19.2
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.5
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
340158,North Whilborough,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.63
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.6
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,42.9
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,19.2
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.55
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
340158,North Whilborough,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.68
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.21
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,19.1
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,1.13
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.49
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.19
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.22
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,40.0
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,19.1
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.19
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
340158,North Whilborough,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.02
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.94
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,40.3
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,19.1
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.96
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.3
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
340158,North Whilborough,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.71
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.04
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,35.7
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,19.0
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.23
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
340158,North Whilborough,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.11
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.31
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,19.0
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.42
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.46
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
340158,North Whilborough,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.72
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.27
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,19.0
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.33
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
340158,North Whilborough,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.36
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.31
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,18.9
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.23
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
340158,North Whilborough,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.34
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.38
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,18.9
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.09
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
340158,North Whilborough,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.17
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.03
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,38.5
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,18.8
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.11
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.28
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
340158,North Whilborough,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.31
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.63
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,18.8
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.18
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.86
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
340158,North Whilborough,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,8.35
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.14
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,37.6
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,18.8
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.02
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.39
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
340158,North Whilborough,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.17
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.86
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,35.1
