Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,18.7
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.11
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.09
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.66
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.93
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,40.3
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,18.6
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.64
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.17
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
340158,North Whilborough,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.92
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.28
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,41.8
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,18.6
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.08
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.53
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
340158,North Whilborough,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.55
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.25
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,32.9
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,18.5
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.62
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.87
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
340158,North Whilborough,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.84
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.78
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,32.6
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,18.5
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.08
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
340158,North Whilborough,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,9.7
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.03
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,18.4
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.08
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.37
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
340158,North Whilborough,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.73
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.16
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,32.9
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,18.4
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.34
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.74
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
340158,North Whilborough,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.45
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,12.76
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,56.1
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,18.4
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.94
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.15
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.75
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,45.6
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,18.3
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.16
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
340158,North Whilborough,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.24
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,11.76
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,44.6
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,18.3
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.55
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
340158,North Whilborough,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.96
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.57
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,49.0
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,18.2
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.3
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
340158,North Whilborough,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.21
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.6
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,39.9
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,18.1
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.23
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.99
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
340158,North Whilborough,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.74
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.57
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,18.1
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.97
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.47
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
340158,North Whilborough,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.94
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.23
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,18.0
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.05
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.39
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
340158,North Whilborough,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.38
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.66
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,18.0
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
