Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.66
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
340158,North Whilborough,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.58
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,14.09
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,54.6
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,17.9
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.42
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
340158,North Whilborough,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.65
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,12.72
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,48.5
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,17.9
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.09
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
340158,North Whilborough,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.62
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.53
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,39.3
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,17.9
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.04
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.92
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.54
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,17.8
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.89
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
340158,North Whilborough,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.14
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.03
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,38.9
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,17.8
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.79
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.78
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
340158,North Whilborough,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.09
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,17.7
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.89
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
340158,North Whilborough,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.53
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.63
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,39.2
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,17.6
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.95
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
340158,North Whilborough,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.55
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.27
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,42.9
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,17.6
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.51
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
340158,North Whilborough,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.8
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.8
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,17.6
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.86
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.94
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
340158,North Whilborough,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.57
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.57
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,17.5
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.02
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.94
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
340158,North Whilborough,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.65
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.25
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,17.5
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.84
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.1
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
340158,North Whilborough,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.34
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.44
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,17.5
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.35
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
340158,North Whilborough,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.91
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.21
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,40.7
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,17.4
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.21
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.45
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
340158,North Whilborough,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,16.62
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.39
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,63.3
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,17.4
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.57
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
340158,North Whilborough,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,12.34
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.98
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,52.6
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
