Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,17.4
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.09
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.21
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
340158,North Whilborough,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.88
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.5
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,37.5
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,17.3
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.0
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.39
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.71
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
340158,North Whilborough,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.69
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.49
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,40.6
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,17.3
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.32
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.74
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
340158,North Whilborough,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.94
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.7
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,35.3
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,17.3
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.01
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.11
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
340158,North Whilborough,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,13.98
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.62
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,54.2
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,17.3
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.81
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.49
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.35
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
340158,North Whilborough,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,13.37
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.68
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,54.2
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,17.2
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.38
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
340158,North Whilborough,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,10.06
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.75
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,44.0
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,17.2
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.81
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.21
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
340158,North Whilborough,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.08
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.59
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,40.1
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,17.1
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.03
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
340158,North Whilborough,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.6
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.12
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,39.2
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,17.1
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.9
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
340158,North Whilborough,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.59
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.63
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,49.5
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,17.1
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.62
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.96
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
340158,North Whilborough,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.59
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.32
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,17.1
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.86
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.66
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
340158,North Whilborough,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.25
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.66
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,39.9
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,17.1
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.18
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
340158,North Whilborough,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.01
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.09
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,17.1
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.33
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
340158,North Whilborough,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.02
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.53
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,37.6
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,17.1
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.81
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.16
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
340158,North Whilborough,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.4
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.2
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,32.4
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,17.1
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
