Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.81
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.46
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
340158,North Whilborough,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.32
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.32
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,17.1
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.7
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.55
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
340158,North Whilborough,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.19
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.65
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,17.0
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.97
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
340158,North Whilborough,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.28
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,17.0
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.52
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
340158,North Whilborough,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.29
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.18
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,17.0
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.27
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.37
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
340158,North Whilborough,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.36
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.8
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,17.0
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.28
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.98
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
340158,North Whilborough,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.19
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.36
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,16.9
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.8
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.46
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
340158,North Whilborough,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.84
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.58
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,16.9
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.59
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.7
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
340158,North Whilborough,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.08
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.83
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,16.9
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.97
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
340158,North Whilborough,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.91
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.64
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,16.8
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.44
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.89
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
340158,North Whilborough,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.53
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.57
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,16.8
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.81
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
340158,North Whilborough,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.73
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.03
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,16.7
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.67
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.24
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
340158,North Whilborough,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.63
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.73
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,16.6
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.17
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.93
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
340158,North Whilborough,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.74
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.45
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,16.5
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.31
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.65
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
340158,North Whilborough,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.77
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.69
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,16.5
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.81
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
340158,North Whilborough,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.49
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.98
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
