Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,16.5
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.13
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
340158,North Whilborough,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.36
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.76
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,16.5
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.88
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
340158,North Whilborough,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.78
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.11
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,16.5
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.79
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.23
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
340158,North Whilborough,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.6
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,16.5
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.71
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
340158,North Whilborough,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.11
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.86
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,16.5
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.98
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
340158,North Whilborough,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.76
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.03
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,16.5
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.14
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
340158,North Whilborough,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.71
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.85
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,16.5
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.15
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.98
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
340158,North Whilborough,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.77
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.99
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,16.5
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.11
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
340158,North Whilborough,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.77
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.09
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,16.6
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.41
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.31
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
340158,North Whilborough,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.81
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.02
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,16.6
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.19
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
340158,North Whilborough,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.11
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.91
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,16.7
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.68
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.02
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
340158,North Whilborough,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.16
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,16.7
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.89
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.13
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.27
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
340158,North Whilborough,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.08
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.5
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,16.8
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.81
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.48
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.61
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
340158,North Whilborough,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.84
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,16.9
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.74
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.98
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
340158,North Whilborough,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.06
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.37
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,16.9
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.52
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
