Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
340158,North Whilborough,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.73
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.1
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,16.9
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.32
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
340158,North Whilborough,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.75
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.89
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,17.0
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.17
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.09
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
340158,North Whilborough,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.13
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.28
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,17.0
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.32
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.51
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
340158,North Whilborough,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.39
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.38
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,17.0
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.56
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
340158,North Whilborough,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.27
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.74
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,17.0
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.91
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
340158,North Whilborough,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.15
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.28
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,17.0
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.29
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.43
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
340158,North Whilborough,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.63
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.51
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,17.0
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.46
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.73
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
340158,North Whilborough,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.6
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.41
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,17.0
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.6
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
340158,North Whilborough,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.62
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.15
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.77
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,17.0
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.15
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.37
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
340158,North Whilborough,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.07
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.99
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.76
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,17.1
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.2
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
340158,North Whilborough,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.16
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.93
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,17.1
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.43
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.15
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
340158,North Whilborough,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
